Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,63.38
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,65.12
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.62
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98163
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98602
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98499
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,91.5
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,98.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.38
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,139.5
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,139.62
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,139.5
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,125.38
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,125.88
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.62
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,178.75
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,183.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,249.62
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,257.5
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,248.62
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,250.38
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.38
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9003
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96207
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95917
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.5
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.5
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.38
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.88
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.69
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96378
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98135
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97543
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.12
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,30.38
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.12
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93725
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89331
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97778
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,57.88
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,61.88
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.88
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98016
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98953
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98276
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,98.5
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,98.88
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.75
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,158.38
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,158.5
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,158.5
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,117.12
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,117.62
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.38
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,146.5
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,146.75
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,240.12
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,240.38
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,244.88
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,249.38
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.75
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8685
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97012
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95248
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.38
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.75
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.5
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.31
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78524
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9903
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98444
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,41.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,47.62
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.75
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.62
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.38
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.81
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9819
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88992
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98614
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.38
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,25.38
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,72.62
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,72.75
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.62
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.06
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96909
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99207
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9848
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,81.88
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,83.5
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,152.12
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,152.62
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,152.38
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,125.25
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,125.75
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,125.38
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,126.12
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,127.75
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,240.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,253.5
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,268.75
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,269.5
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93521
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98151
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96023
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.25
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,38.88
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,39.25
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.12
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.69
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,2.5
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76654
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99506
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99454
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,52.25
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.75
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,75.12
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,75.62
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.38
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.81
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98596
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94763
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99002
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,27.38
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.38
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,92.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,92.25
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.12
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.12
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97507
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99167
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98624
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,88.38
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,88.38
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.38
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,162.62
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,167.12
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,165.5
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,133.5
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,133.62
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,133.5
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,135.38
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,135.88
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,277.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,287.62
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,339.38
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,340.25
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.75
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91214
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99258
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92184
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,53.88
