Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,54.12
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.38
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.5
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.38
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.31
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,1.56
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80584
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99677
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96872
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,53.75
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,56.62
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.25
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93896
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94705
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97513
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,38.25
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,38.25
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.25
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,66.25
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,66.38
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.25
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.69
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98434
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99109
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98703
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,105.25
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,111.25
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.5
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,154.38
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,154.62
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,154.5
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,138.25
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,139.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,138.62
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,138.62
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,144.62
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,299.5
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,302.25
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.62
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,266.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,266.75
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92819
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9697
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91354
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.62
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.75
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.44
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.44
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75103
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99426
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96268
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,54.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,54.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,29.62
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.94
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.25
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94015
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95166
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97034
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,40.75
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,40.75
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.75
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,55.38
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,55.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.62
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9537
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9902
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97879
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,69.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,69.38
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.25
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,138.5
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,139.62
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,139.12
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,103.62
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,103.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,100.62
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,101.12
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,264.38
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,265.5
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,215.38
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,215.62
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93072
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96664
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94476
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,34.25
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,34.5
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.37
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93606
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9783
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98315
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,44.5
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.56
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.69
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98911
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84329
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97781
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.5
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,65.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,65.5
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.69
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97498
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99066
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98242
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,87.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,87.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.25
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,146.88
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,147.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,147.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,101.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,101.5
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.5
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,140.12
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,140.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,219.62
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,219.62
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,245.25
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,245.5
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93976
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98471
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87881
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91327
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98981
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96582
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,52.12
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.12
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.62
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.62
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.62
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.56
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.12
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94675
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83243
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97797
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,65.12
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,65.25
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.12
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96109
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98508
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98856
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,65.5
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,65.5
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,131.88
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,131.88
