Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,131.88
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,114.25
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,114.25
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.25
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,106.25
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,106.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,235.25
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,235.5
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,230.25
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,230.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94333
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96844
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92178
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94537
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98437
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96829
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,34.88
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,35.12
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.44
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95428
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91748
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95648
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,28.5
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,46.75
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,46.88
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.88
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98529
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98175
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96774
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,107.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,107.25
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.12
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,116.88
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,117.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,85.25
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,85.38
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.38
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,149.25
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,149.38
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,199.25
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,199.38
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,185.88
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,186.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.56
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73617
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95612
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95904
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.25
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.5
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.63
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74051
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9736
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98315
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,37.62
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.12
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95694
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94308
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98059
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.88
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,69.5
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,69.62
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97964
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98331
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97482
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,83.12
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,83.62
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.38
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,128.5
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,128.88
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,128.75
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,97.12
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,97.75
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.38
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,111.12
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,111.5
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,203.88
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,204.12
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,239.62
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,240.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.37
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78235
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9787
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94061
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.75
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.88
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.75
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.06
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78543
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97577
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97028
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.62
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.75
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97501
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92187
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98444
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.38
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,74.88
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,74.88
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.88
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98422
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98453
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96896
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,99.62
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,99.75
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.62
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,131.88
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,132.75
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,132.25
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,84.25
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,84.25
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.25
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,134.5
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,134.62
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,220.62
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,221.38
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,220.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,220.5
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86194
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97296
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95196
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.25
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70745
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98602
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97372
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,34.62
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,34.62
