Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.62
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,34.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.12
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92428
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94476
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96399
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,39.12
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,39.12
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.12
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,50.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,52.62
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98846
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98007
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98187
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,107.88
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,109.5
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,112.12
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,115.62
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.62
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,100.25
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,100.75
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.62
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,135.12
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,136.62
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,212.25
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,215.75
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,217.62
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,221.12
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96228
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98202
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98437
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,52.12
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.56
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.62
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75195
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98648
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97528
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,38.25
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.38
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.25
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.75
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.56
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97946
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96551
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92978
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,48.12
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,48.25
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.12
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,36.75
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,37.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.88
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98926
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97592
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98187
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,128.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,129.62
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.25
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,106.12
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,106.62
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.25
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,108.12
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,109.38
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.88
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,170.88
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,172.62
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,206.62
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,225.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,234.75
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,236.12
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92163
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98257
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97055
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,37.5
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,38.5
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.63
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75018
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95969
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98749
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,48.5
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,48.5
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.25
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99078
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94601
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95309
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.12
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,40.38
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.25
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,45.12
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,45.12
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.12
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98376
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97714
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9761
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,96.25
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,96.25
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.25
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,104.75
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,105.5
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.12
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,100.38
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,100.75
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.62
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,147.25
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,147.25
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,190.25
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,191.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,231.62
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,232.5
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81659
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94989
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97653
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.12
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.88
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.31
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57415
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96646
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84656
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.75
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.88
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9809
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95795
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94955
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,42.38
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,47.62
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.62
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,47.25
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,47.62
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.38
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98611
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97781
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97073
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,95.5
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,95.75
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.62
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,99.62
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,109.88
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.75
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,83.5
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,83.75
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.62
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,126.5
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,126.75
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,188.88
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,195.75
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,186.88
