Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,187.88
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.25
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.5
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82776
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99316
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95572
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.62
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,34.5
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,34.75
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.62
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.94
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.69
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.5
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6669
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99274
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83069
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96448
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95401
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94491
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,41.25
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,41.62
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.88
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.25
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.94
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99139
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96735
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97751
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,100.38
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,100.88
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.75
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,98.62
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,99.12
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.88
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,97.12
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,97.38
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.25
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,131.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,131.5
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,216.62
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,216.88
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,178.75
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,179.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97208
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99084
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95114
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.5
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.62
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.56
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.19
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92789
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99023
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81631
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,29.5
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,29.62
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9006
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96893
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98569
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,45.62
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,45.62
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.62
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,80.5
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,80.5
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97476
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97607
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9602
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,69.25
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,70.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.75
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,97.12
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,97.75
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.38
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,81.25
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,82.12
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.75
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,114.25
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,114.62
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,211.75
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,212.25
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,204.5
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,206.25
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9779
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99246
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96616
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.12
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.12
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,36.62
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,36.88
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.75
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.81
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74084
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98035
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88153
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.88
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.12
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.31
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91711
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97467
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98563
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,51.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,51.12
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,59.88
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,60.38
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.12
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.38
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97479
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98062
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98834
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,73.38
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,73.5
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.38
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,106.25
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,110.38
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.25
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,127.75
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,128.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,127.88
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,114.38
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,219.62
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,224.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,237.12
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,237.88
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.56
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97086
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92181
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90936
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.56
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57763
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98746
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92428
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95435
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88717
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93869
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.38
