Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,40.38
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.38
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96188
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96503
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9556
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,56.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,56.25
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.12
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,83.75
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,83.88
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.88
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,70.88
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,71.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,94.5
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,155.62
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,155.62
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,152.5
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,152.88
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.12
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84201
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94827
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95251
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.12
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59887
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98025
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97259
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.56
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80929
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96014
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9158
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,45.38
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,45.5
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.38
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.25
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.38
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97525
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9657
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97989
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,73.88
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,74.38
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.12
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,75.38
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,75.88
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.62
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,106.38
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,106.75
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,94.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,161.62
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,162.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,202.25
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,203.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96344
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98242
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95105
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.69
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.69
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73068
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99481
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91107
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,45.75
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,45.88
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.88
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.44
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82345
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97992
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96378
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,61.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,61.12
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.12
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,45.5
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,45.75
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.62
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97919
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97351
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97522
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,90.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,90.75
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.38
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,75.25
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,75.5
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.38
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,99.75
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,100.12
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,120.88
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,121.62
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,208.12
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,208.25
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,191.62
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,192.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87903
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99478
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95328
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,42.75
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,43.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.88
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,29.62
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.38
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.06
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94491
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99445
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79046
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.12
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.31
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86465
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91589
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95334
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,30.12
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.38
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.38
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,43.75
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.75
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.5
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.38
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98761
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97766
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97635
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,89.12
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,89.38
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.25
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,90.5
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,91.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.88
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,94.88
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,102.88
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.62
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,121.62
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,122.12
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,197.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,197.88
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,177.88
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,185.25
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.60797
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98853
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94037
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
