Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.94
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91083
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99686
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82333
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,53.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,53.88
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9762
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96957
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98416
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,48.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,49.12
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.88
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,57.62
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,61.25
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.88
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98489
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96912
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97855
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,96.38
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,97.25
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,85.12
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,85.62
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.38
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,92.75
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,93.38
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.25
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,133.62
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,134.5
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,224.38
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,224.5
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,187.25
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,190.5
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.56
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73462
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97559
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96274
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.75
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.25
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.88
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.37
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.94
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.75
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.51565
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98901
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89703
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,31.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.32
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86465
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95529
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96692
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,39.88
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,40.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,42.75
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.62
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.38
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.5
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98975
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97583
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96451
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,92.75
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,93.38
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,96.25
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,97.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,83.5
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,83.62
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.62
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,108.75
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,109.5
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,193.62
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,194.62
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,172.88
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,183.88
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.88
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78689
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9267
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97546
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,36.88
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,38.38
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.88
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.5
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.31
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93216
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99191
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86526
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,38.75
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,45.12
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.38
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.07
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88132
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93304
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97885
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,31.38
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,31.62
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,58.88
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,59.12
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.69
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99152
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97461
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96924
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,106.25
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,107.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,95.5
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,102.5
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,74.25
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,74.88
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,138.38
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,139.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,184.88
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,188.12
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,182.5
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,183.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95871
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97232
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97314
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,37.25
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,37.38
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.38
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.81
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72885
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99515
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89221
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,48.5
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,48.62
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87686
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91559
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98755
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,30.38
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.62
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,81.62
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,82.12
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.88
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.12
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99438
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94812
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97943
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,122.38
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,123.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.5
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,73.5
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,73.88
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.75
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,95.5
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,96.25
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.88
