Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,155.88
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,156.62
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,173.75
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,174.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,225.25
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,225.75
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98947
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94366
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9718
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.38
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.12
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.75
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.13
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82666
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98471
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88602
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,34.12
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,34.25
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.56
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88711
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96399
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97964
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,38.5
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,44.75
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.62
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,60.88
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,61.25
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.12
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99088
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97034
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9415
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,112.25
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,113.38
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,86.62
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,86.75
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.75
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,60.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,60.12
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.12
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,160.88
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,161.62
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,175.25
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,181.88
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,174.88
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,175.38
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.5
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.06
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95862
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98227
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89743
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.38
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.62
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.38
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94504
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98679
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92114
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.62
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97388
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98724
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96201
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,71.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,71.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,41.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,41.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98163
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96884
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96664
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,76.75
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,76.75
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.75
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,85.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,85.5
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.25
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,81.62
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,81.75
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.62
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,127.5
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,128.25
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,220.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,221.88
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,162.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,162.38
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.06
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95831
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92914
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88248
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.12
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94635
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98853
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88879
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,35.88
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.75
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.62
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88638
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98404
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98248
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,63.25
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,73.62
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.38
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,56.25
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,60.5
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96753
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96283
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96957
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,59.5
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,60.25
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.88
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,73.62
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,79.5
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.38
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,78.25
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,79.88
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.75
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,102.5
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,103.5
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,188.12
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,204.25
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,167.88
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,173.38
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96323
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97049
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97748
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,36.62
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.12
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.75
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94485
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97717
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83267
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
