Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.25
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.72393
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97726
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93793
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,55.12
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,55.38
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.25
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.25
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.25
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.44
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98041
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97418
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9873
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,60.62
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,61.38
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,95.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,95.25
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.12
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,99.12
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,101.88
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,98.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,193.88
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,194.25
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,177.38
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,179.62
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99463
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81482
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96796
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.5
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.88
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,36.12
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,36.38
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.25
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.87
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.56
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76358
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97739
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85458
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.06
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.5
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8099
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92633
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97208
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,42.62
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,50.62
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.12
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.31
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97537
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96802
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98065
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,56.25
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,56.5
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.25
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,81.38
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,81.88
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.62
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,99.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,99.25
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.12
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,101.12
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,140.88
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,141.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,188.5
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,196.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.81
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84726
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92129
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97165
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,38.5
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,40.5
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.13
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72918
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96555
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9126
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.81
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78097
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96106
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92734
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.75
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.25
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.62
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,29.12
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.88
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.62
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97806
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99057
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97574
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,68.38
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,70.5
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,140.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,140.12
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,140.12
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,100.62
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,101.62
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,90.5
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,91.5
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,204.75
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,210.62
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,186.62
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,187.75
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99173
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95535
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94647
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,27.75
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.06
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64749
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99487
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96603
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,33.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.25
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.12
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.62
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81994
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81118
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95865
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.5
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.38
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.88
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96561
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9881
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99005
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.38
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,62.5
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,121.25
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,122.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,121.62
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,143.25
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,143.75
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,143.5
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,89.75
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,100.38
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,191.25
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,191.62
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,233.88
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,235.5
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
