Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78134
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98788
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97653
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.62
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.25
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.12
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70275
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98538
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93274
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.75
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.44
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81744
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9288
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84094
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.25
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.12
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.44
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.81
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98758
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99234
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97998
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,73.25
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,74.5
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.75
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,146.62
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,153.12
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,149.38
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,95.25
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,97.62
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.75
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,93.12
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,95.38
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,231.25
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,237.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,179.62
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,183.5
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.12
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96054
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91977
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92193
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.87
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74554
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97879
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94226
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.25
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82361
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98669
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95151
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,58.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,58.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97864
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99084
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97812
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,61.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,61.88
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.38
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,148.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,148.62
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,148.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,99.62
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,102.12
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.88
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,88.12
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,90.75
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,243.12
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,243.5
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,180.75
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,181.75
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.31
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9986
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98865
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90457
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,46.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,47.12
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.88
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.62
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.62
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.37
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66448
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97671
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94073
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.44
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.69
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76593
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96851
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98911
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.25
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,64.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,65.25
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.31
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.31
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98999
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99051
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96219
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,87.88
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,88.75
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.25
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,123.75
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,134.25
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,131.5
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,86.5
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,88.38
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.38
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,148.12
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,148.62
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,217.88
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,228.12
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,189.5
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,191.12
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.38
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9791
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94839
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9169
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.62
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.06
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.25
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78131
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98471
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82153
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.12
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.81
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.69
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86322
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94769
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99322
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,78.25
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,84.38
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
