Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98111
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97501
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98025
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,72.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,74.12
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,101.38
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,109.88
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.62
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,116.62
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,118.25
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.75
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,102.88
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,174.75
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,182.62
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,225.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,240.5
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.38
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99207
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9277
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97894
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.12
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.5
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,42.75
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.62
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.37
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75174
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98611
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89541
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,38.5
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96146
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96884
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98288
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.88
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,39.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,47.75
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,48.12
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98486
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98459
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98209
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,80.12
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,81.75
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.12
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,111.25
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,111.38
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.38
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,129.25
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,130.88
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,130.38
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,131.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,132.12
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,206.12
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,206.38
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,232.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,233.75
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.63613
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91501
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94916
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.93
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78286
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98514
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95166
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,35.5
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,35.75
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97861
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93246
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97934
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,29.5
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,29.88
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.62
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,57.25
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,57.75
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96786
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98047
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97498
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,64.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,65.5
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.75
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,126.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,126.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,126.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,105.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,107.12
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,107.5
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,203.12
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,209.25
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,211.5
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,213.25
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.94
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99362
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87918
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96564
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,39.25
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,41.88
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.25
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.62
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.25
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.75
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64431
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98447
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94723
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,36.75
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.19
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.69
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90274
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90381
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99316
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,80.38
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,82.62
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.88
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.32
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97122
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9928
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97687
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,63.5
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,65.12
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.75
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,170.75
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,172.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,171.12
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,96.62
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,98.75
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.12
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,122.38
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,123.62
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,240.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,246.75
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,231.75
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,235.38
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.69
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98224
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.62524
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93118
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.62
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
