Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.56
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.12
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.44
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7734
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99457
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81326
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,51.25
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.62
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.31
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96835
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87509
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97784
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.75
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,50.25
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,53.62
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95279
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98285
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98511
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,54.75
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,56.75
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,118.38
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,119.12
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.88
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,128.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,130.75
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,129.12
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,112.25
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,113.38
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,198.25
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,198.88
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,211.88
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,212.25
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87002
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95261
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92355
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.81
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.19
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86029
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98724
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84927
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,32.25
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.38
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86554
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96454
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98813
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.75
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.25
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,74.12
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,74.38
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.25
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97427
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.991
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97259
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,61.88
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,62.75
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.12
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,158.12
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,161.38
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,160.5
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,94.25
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,96.62
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,90.88
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,92.62
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,245.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,248.12
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,205.38
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,208.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.37
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.94
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96432
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70587
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93228
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.31
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.88
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.81
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89746
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98972
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82773
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,31.25
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.38
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86258
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95923
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97214
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.62
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,47.38
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.5
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96909
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98682
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9935
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,63.38
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,63.88
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.62
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,138.25
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,138.62
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,138.5
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,173.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,173.5
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,173.25
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,98.88
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,100.12
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,208.12
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,208.25
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,254.88
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,255.12
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.69
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99191
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90024
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88656
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,31.38
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.88
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.5
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64138
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99371
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7994
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,36.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89279
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91394
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97263
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.38
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,44.38
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,44.62
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9845
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98877
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98636
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,71.88
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,72.5
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.12
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,129.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,134.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,133.12
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,132.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,134.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,133.25
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
