Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,119.62
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,201.38
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,206.88
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,206.5
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,208.5
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.18
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89856
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92435
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93194
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.81
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.94
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8948
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99145
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92837
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,29.62
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86935
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89813
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97263
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.88
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,48.62
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,52.38
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.12
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98059
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98596
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97675
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,64.12
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,64.38
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.25
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,125.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,128.62
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,126.88
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,99.62
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,100.88
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.25
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,93.12
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,193.25
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,196.62
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,189.62
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,192.12
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77499
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93964
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96533
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.12
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.25
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.94
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.06
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.38
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66253
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99246
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79394
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,40.38
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.38
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.44
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96704
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9129
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96313
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.12
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.88
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,30.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.88
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,45.88
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,47.75
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.75
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.19
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99252
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98199
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97983
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,100.25
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,100.5
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.38
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,111.5
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,111.75
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.62
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,114.5
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,116.25
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.38
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,132.38
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,132.75
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,194.75
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,194.88
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,203.62
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,204.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.69
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.69
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94998
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89422
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92221
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.56
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59017
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98889
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94513
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,34.62
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,35.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.75
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95721
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91296
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9657
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,31.25
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,44.62
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,45.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.75
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.25
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97723
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97806
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97766
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,71.25
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,73.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,107.62
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,108.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.88
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,112.5
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,112.75
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.62
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,106.25
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,109.25
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,186.12
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,186.75
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,196.25
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,196.62
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.69
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98495
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89715
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96332
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,27.88
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.25
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63113
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98587
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87738
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
