Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.68
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.93
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82449
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73254
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96771
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,45.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,45.38
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.25
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.25
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97244
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9519
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93246
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,56.75
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,57.38
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.88
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,78.38
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.75
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,56.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,64.88
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.25
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,100.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,144.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,146.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,144.12
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,152.75
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.69
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98697
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76422
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83343
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,31.12
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.5
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56323
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97803
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89157
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95334
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9451
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97989
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,36.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.88
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,53.75
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,53.88
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.75
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.5
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9834
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97586
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96909
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,72.38
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,72.88
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,102.12
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,102.38
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.25
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,93.5
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,95.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,127.25
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,128.25
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,173.38
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,173.88
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,173.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,174.75
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.62
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97488
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96719
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81744
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.5
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.06
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59866
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98914
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86987
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.69
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.44
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92337
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88949
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.781
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.25
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96081
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96954
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98917
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,52.25
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,80.62
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,81.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.75
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,147.88
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,148.75
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,148.38
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,87.25
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,87.5
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,161.25
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,164.75
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,188.38
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,189.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.25
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94067
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96591
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83581
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,25.75
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.44
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57476
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98862
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94937
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,32.88
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.12
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.56
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.75
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91354
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7698
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82583
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98264
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94913
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97754
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,87.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,87.5
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.25
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,75.25
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,75.25
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.25
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,108.88
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,111.62
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.75
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,116.25
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,116.75
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,148.12
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,154.75
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,163.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,170.5
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
