Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.38
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.75
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98236
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87854
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75903
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,25.5
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.69
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58999
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98193
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97079
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.75
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.25
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.5
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98636
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89136
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84826
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,24.25
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.5
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96283
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94339
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97525
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,66.12
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,66.88
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.62
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,70.12
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,71.38
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.62
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,103.5
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,108.5
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.38
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,120.25
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,121.75
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,133.12
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,134.25
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,166.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,171.12
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.44
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.5
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99115
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77536
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78067
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.38
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.94
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55523
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98611
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98386
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.62
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.62
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.19
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.12
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94592
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67694
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85736
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,22.75
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93912
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97424
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96765
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,51.75
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.88
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,98.38
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,102.75
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.25
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,90.62
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,90.62
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.62
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,100.38
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,100.75
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,149.5
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,154.12
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,163.5
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,163.62
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.81
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93292
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96655
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79333
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.75
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.5
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88785
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97446
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93948
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.56
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.44
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91052
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73568
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86792
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91669
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97162
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97412
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,43.88
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,44.12
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,99.62
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,99.88
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.62
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,99.75
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,107.75
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.5
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,80.88
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,81.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,159.12
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,159.25
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,158.75
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,171.12
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91867
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93365
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93463
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.12
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62719
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98096
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94238
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.44
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.25
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95401
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89776
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97635
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,57.88
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,58.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.13
