Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96909
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90372
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96753
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,67.5
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,67.62
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.62
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,58.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,59.5
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.12
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,82.62
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,83.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.12
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,96.5
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,129.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,130.62
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,188.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,188.75
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.87
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.06
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73492
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90869
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96664
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.87
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.75
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.699
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99078
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92441
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,34.25
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.75
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97455
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90372
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91724
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.5
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.62
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.38
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.06
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84161
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96118
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97733
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,35.5
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,89.88
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,90.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,95.5
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,95.5
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,164.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,164.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,171.25
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,173.38
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.94
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95239
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98212
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93021
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.38
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.62
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.44
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56027
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98196
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92493
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.81
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96555
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90042
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92639
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,30.38
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,32.12
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.62
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91803
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91342
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96768
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,45.62
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,46.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.88
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,55.88
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,56.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.88
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,72.88
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,75.62
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.25
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,88.75
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,89.12
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,131.88
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,143.62
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,146.88
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77218
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96728
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9266
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.5
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.62
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.87
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.56
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52349
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98929
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95679
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,29.88
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.88
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.62
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91772
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80725
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96463
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,49.88
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,50.25
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.12
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95999
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96515
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95026
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,59.75
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,60.12
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,84.25
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,84.5
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.38
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,56.88
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,57.88
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.38
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,84.38
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,84.62
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,157.38
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,157.75
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,151.75
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,152.75
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.12
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.19
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.94
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87811
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85287
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93121
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.12
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
