Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66082
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99249
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94345
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.12
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.62
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96475
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81665
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96292
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,40.88
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,41.12
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94385
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98523
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97372
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,53.25
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,53.5
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.38
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,121.12
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,128.62
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,124.25
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,77.75
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,78.25
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,80.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,176.12
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,183.62
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,161.25
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,161.62
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.75
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9389
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96411
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73651
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.38
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62628
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99197
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91345
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.37
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.69
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.25
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93527
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77993
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96002
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,43.25
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.5
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.38
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96127
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9469
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98083
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,51.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.75
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,64.25
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,67.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.38
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,102.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,102.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.62
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,76.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,131.75
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,134.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,171.38
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,172.25
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.38
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.94
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89349
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93127
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91885
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.88
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.38
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61932
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99081
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85925
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.31
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.75
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9552
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75561
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91107
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,29.88
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,29.88
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.88
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97061
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95215
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96814
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,67.12
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,67.25
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.25
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,69.12
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,69.38
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.25
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,87.5
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,88.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.88
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,90.62
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,128.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,128.38
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,147.5
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,147.88
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.81
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9382
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95993
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70236
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.31
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.81
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53152
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98248
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77874
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.06
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.19
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95975
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80566
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92331
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,30.12
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.12
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.44
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97537
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9111
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95215
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,63.5
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,64.5
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,57.62
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,57.62
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.62
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,71.88
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,72.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
