Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,93.38
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,94.25
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,112.38
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,112.75
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,121.88
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,122.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-45.94
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92779
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97119
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63183
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.69
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.93
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63778
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98831
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74939
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.31
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96402
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73501
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95468
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.88
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,38.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94559
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85666
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96802
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,51.38
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,51.88
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.75
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,44.88
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,44.88
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.88
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,78.62
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,79.12
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.88
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,83.88
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,84.5
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,107.25
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,134.38
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,134.62
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.62
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.5
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88528
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88547
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67291
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.44
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.38
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64999
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98953
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83542
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.25
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.63
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93671
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77432
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93338
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,31.62
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.62
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.94
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91589
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92404
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93143
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,39.75
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.88
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,60.75
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,60.88
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.88
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,59.5
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,59.75
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.75
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,66.88
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,113.38
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,113.75
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-42.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91839
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95914
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66015
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.31
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61215
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97327
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95966
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.06
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98398
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79046
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91928
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,23.62
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,23.75
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.38
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.56
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8981
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91476
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95889
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,37.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,37.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,59.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,59.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,71.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,71.25
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,72.62
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,111.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,111.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,127.88
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,128.12
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.25
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.37
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83239
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84738
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71606
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.19
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56649
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97333
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90253
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.88
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
