Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.5
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86639
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90472
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9227
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.62
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.62
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90884
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90838
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95743
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.12
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.25
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.25
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,57.25
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,57.25
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.25
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,71.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,71.25
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.12
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,55.75
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,55.88
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,113.75
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,121.5
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,121.75
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.93
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.44
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.38
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76571
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.51415
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67724
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-60.19
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.44
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.44152
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96692
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85708
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97903
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78918
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93002
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.56
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88626
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9426
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94736
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,35.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,35.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,66.38
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,66.5
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,66.62
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,66.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.75
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,64.12
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,106.12
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,114.12
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.5
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69729
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88019
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70031
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.25
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.13
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.12
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70773
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97339
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.63272
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.94
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9769
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79675
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94714
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,33.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94659
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94406
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95303
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,49.5
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,49.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.62
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,66.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,66.12
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,71.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,71.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.75
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,78.5
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,85.62
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,112.38
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,112.88
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,123.25
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,123.38
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.31
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.31
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-42.06
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72152
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65652
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66995
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.81
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.81
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60354
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94668
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.62826
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.12
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95102
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82419
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92636
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,31.12
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,32.38
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.62
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.25
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.25
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89667
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9191
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94382
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,36.38
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.38
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,57.88
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,58.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,67.38
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,67.62
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,64.5
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,93.12
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,93.25
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,117.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,118.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.44
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.94
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.07
