Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81811
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86371
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71627
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-64.31
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.75
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.39489
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94104
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77423
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.13
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.56
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.94
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74984
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85095
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81521
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.19
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.19
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82434
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93835
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93259
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.5
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,59.75
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,59.75
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.75
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,55.25
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,55.38
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.38
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,99.12
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,94.62
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,94.75
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-57.25
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.56
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80978
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.49413
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6885
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-59.44
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.06
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.45653
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91598
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79187
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.19
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.44
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81283
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81302
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84823
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.18
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90014
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95956
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95123
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,38.38
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,38.88
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.62
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,60.88
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,62.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.62
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,68.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,68.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,58.25
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,58.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,93.38
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,95.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,109.5
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.19
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.62
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.63622
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8576
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65322
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-56.81
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.19
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.50121
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92023
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76013
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.38
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.75
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83355
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83786
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73553
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.81
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.63
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88815
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9277
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93365
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.12
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,49.38
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,54.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.12
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,56.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,56.62
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,53.88
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,54.12
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,89.12
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,94.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,92.12
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,92.38
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.25
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.75
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.69
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71554
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.62353
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89245
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-60.37
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.75
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.4464
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97552
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70813
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.5
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.5
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97177
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79834
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85461
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.12
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
