Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87533
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93317
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95535
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.38
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.38
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,59.75
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,59.75
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.75
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,67.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,67.12
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,59.38
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,113.5
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,113.62
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92361
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8222
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89206
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.19
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.5
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.56
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.46462
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88937
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65008
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.94
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.19
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.63
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77282
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86188
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78796
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.5
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.5
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91464
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89017
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94937
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,37.88
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.88
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,47.38
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,47.5
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.38
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,59.75
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,60.25
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.88
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,55.88
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,88.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,88.12
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,104.75
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-57.5
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.12
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88263
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.51626
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90784
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-65.19
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-47.69
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.37166
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92398
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.60809
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.69
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.25
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-40.63
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83166
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92541
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.68011
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-33.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78872
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92297
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98367
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,53.12
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,53.25
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.12
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,108.75
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,109.12
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.88
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,47.5
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,47.62
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,94.12
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,148.25
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,148.75
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.75
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.87
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97559
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87286
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71325
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.25
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90857
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93771
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75586
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.25
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90384
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83767
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88269
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.44
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88162
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90655
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97436
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.88
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.75
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,54.38
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,54.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,88.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,88.62
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.62
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,72.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,72.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,92.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,131.12
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,131.5
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-53.38
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.94
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90787
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.55395
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68145
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.56
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.44
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
