Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92731
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94415
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7275
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.56
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-40.81
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87787
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95676
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69256
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83862
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92544
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97467
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.75
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,57.62
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,57.75
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.75
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,87.88
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,88.5
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.25
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,64.88
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,100.25
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,100.62
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,120.5
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,120.88
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.44
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.56
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82531
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86648
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66421
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.62
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.63
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.25
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.923
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97592
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81778
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.56
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.38
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87427
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84149
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73806
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.69
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84646
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9014
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9762
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,49.88
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,50.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,96.38
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,96.5
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.38
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,64.12
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,93.88
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,94.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,129.88
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-44.56
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.63
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64752
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.5523
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77945
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.75
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.38
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92947
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98892
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80111
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.38
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86816
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80453
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93567
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.88
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.88
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91931
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86673
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9744
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,39.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,39.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,45.62
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,45.75
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.75
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,96.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,96.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,72.38
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,91.88
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,148.12
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,151.38
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.69
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.75
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.94
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66769
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85556
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69125
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.25
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91434
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97562
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69583
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.69
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.81
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.44
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8576
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83838
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91885
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,32.38
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.31
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.81
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87216
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88504
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96753
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,29.62
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,49.5
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,49.5
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,83.5
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,84.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.62
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
