Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,61.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,93.5
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,93.88
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,134.38
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,134.88
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.56
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.13
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.94
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73104
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.55157
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89004
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.93
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.88
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.50109
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97137
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77914
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.56
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.94
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84506
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91553
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91424
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.88
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88312
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84695
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96417
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,32.12
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,47.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,47.12
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.12
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,81.38
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,81.5
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.38
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,49.62
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,94.62
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,94.88
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,138.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,138.5
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.56
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.82
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.94
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.59158
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85925
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8847
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-59.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.25
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.46947
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96695
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82763
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.94
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.62
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.19
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82632
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86233
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92456
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.06
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.87
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87903
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91077
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94949
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.12
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.25
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.25
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,57.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,57.12
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,71.38
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,71.5
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.38
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,50.5
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,102.88
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,103.25
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,128.25
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,128.25
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.19
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-67.62
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-42.06
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.62527
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3528
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68658
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-67.56
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.34594
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96924
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88052
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.25
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.19
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84942
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83587
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88363
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-33.25
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.12
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78305
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92209
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96374
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,27.12
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,27.12
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.12
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,60.25
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,60.25
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.25
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,80.5
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,80.88
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.62
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,44.62
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,99.75
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,124.12
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,124.5
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.69
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.59149
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85132
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71133
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.44
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55923
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9668
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71963
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.25
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.88
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.5
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83172
