Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80319
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87991
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.56
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88284
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92923
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97223
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,36.25
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,36.38
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.25
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,59.62
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,59.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,89.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,90.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,54.5
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,132.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,132.88
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-60.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-59.63
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.12
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.45916
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47045
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88409
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.19
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.19
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.37
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93484
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91565
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75583
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.19
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.19
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.62
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80667
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79156
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8569
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.81
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86346
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9447
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95871
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,29.5
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.12
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,65.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,65.12
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.12
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,76.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,76.12
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.12
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,62.25
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,97.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,97.12
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,125.25
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,125.5
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-44.18
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.31
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.94
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.656
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81268
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87997
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.44
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.5
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86676
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93222
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78869
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.94
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.13
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.12
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87393
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76486
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9006
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-33.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78323
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.953
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94339
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,71.38
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,71.5
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,64.25
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,64.5
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.38
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,53.38
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,53.5
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,107.5
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,107.75
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,116.38
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,116.75
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.63
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-63.13
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.31
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79345
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.42266
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81592
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-65.94
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.19
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.13
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.37389
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91186
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76455
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.56
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.31
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-40.07
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81064
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80472
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.67855
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.69
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86545
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94998
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96347
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,32.38
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.38
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,71.38
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,71.5
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,73.25
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,73.38
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.38
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,49.75
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,102.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,108.38
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,108.38
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.19
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.12
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.31
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7893
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86145
