Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70904
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-62.44
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.81
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.13
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.41396
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91437
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73632
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.68
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.75
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-46.5
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84146
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78912
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.60903
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86578
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93753
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95099
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,61.38
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,61.5
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,68.88
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,69.12
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,50.25
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,98.25
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,101.12
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,101.5
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.19
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-59.75
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69424
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47012
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65896
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.38
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.06
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85174
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93356
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74194
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.06
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.94
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-40.87
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80752
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82123
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.67871
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.69
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83615
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95703
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95587
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.12
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,31.25
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.25
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,72.25
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,72.38
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.38
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,71.88
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,72.12
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.12
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,58.12
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,103.75
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,104.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,105.5
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,105.62
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.94
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.5
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-45.25
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81118
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79858
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64669
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.5
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57562
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92767
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80163
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.88
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.12
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.06
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84909
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81842
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73629
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.94
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.69
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8526
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91943
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95129
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.12
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,57.25
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,57.38
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.38
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,64.38
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,64.62
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,50.75
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,50.88
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,95.5
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,99.12
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,99.38
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.94
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-56.31
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-47.25
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85959
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.51852
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60998
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.12
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85217
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93741
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77908
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.94
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.56
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.12
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8537
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89062
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81863
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.62
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.19
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.81
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.80539
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9194
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96225
