Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,29.12
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.12
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,56.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,56.12
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,73.38
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,73.75
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.62
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,56.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,94.25
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,109.88
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,110.38
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.44
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.75
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.75
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77624
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87317
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71936
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.5
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.38
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8414
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98865
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88846
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.56
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-43.19
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88083
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85327
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65118
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88022
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9169
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96106
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,35.12
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.25
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,57.38
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,57.38
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.38
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,76.5
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,77.12
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.75
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,62.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,62.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,110.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,114.5
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,115.25
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-48.44
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.31
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96674
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60699
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72607
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.25
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.31
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80505
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95337
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73693
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.56
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.62
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-42.62
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80923
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87103
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65969
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.25
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8096
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94333
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97064
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,71.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,71.12
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,89.88
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,89.88
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.88
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,60.5
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,106.62
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,106.62
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,123.5
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,123.75
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.31
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91464
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8677
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71063
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-62.31
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.19
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.42351
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9523
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67694
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.88
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-40.07
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84021
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86285
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6838
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.37
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91705
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92996
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9332
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,37.75
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.75
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,67.5
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,67.62
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.62
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,63.62
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,64.12
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,56.5
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,107.88
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,108.12
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,99.12
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,99.5
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-59.06
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-47.88
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85412
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47799
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60949
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.31
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86609
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97552
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94583
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
