Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.19
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.56
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.62
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85196
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85864
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88946
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.12
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.06
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.75
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91104
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92767
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94482
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,39.62
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,39.88
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.75
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,66.25
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,66.5
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.38
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,72.25
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,72.38
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.25
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,64.5
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,108.75
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,126.12
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.44
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.94
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-46.38
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84689
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83154
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63565
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-59.31
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.44543
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97412
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94733
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.12
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.81
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.56
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79174
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91925
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69238
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.75
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.56
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.94
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85583
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91156
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93875
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.25
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.38
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.25
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,57.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,57.75
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,65.38
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,66.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.75
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,50.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,113.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,113.12
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,105.88
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-48.69
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.19
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8891
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61468
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6661
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-63.31
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.4154
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96967
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83255
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.12
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.75
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78344
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80844
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71228
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.13
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79068
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96927
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96503
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,29.25
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,29.38
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.25
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,89.75
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,90.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.88
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,84.12
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,84.38
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.25
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,47.5
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,130.88
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,131.12
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,120.75
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.13
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.31
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86178
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83481
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69454
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-61.63
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.69
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.43233
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97421
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87945
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.62
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.81
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.81
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82406
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79687
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73718
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.56
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84118
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96814
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95053
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,81.62
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,81.75
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.75
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,66.75
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,67.12
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
