Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,52.75
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,52.75
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,128.12
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,128.25
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,104.12
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,104.75
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.19
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-48.31
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.12
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81503
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.59976
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91525
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.13
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.94
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.47964
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97958
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85525
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.19
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-45.44
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79113
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93652
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62731
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.56
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85925
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96677
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95334
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.62
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,33.75
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.75
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,82.38
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,82.62
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,74.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,74.38
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.25
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,136.12
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,136.38
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,122.38
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,123.25
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.69
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.62
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-48.5
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85818
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85306
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59356
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.81
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75521
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98642
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86355
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.94
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.81
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79773
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94925
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71414
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.44
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.06
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89804
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97958
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95172
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,40.5
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.62
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,108.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,108.25
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,72.62
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,72.88
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.75
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,61.75
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,61.88
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,179.75
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,180.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,111.38
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,111.75
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-61.75
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.37
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87988
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.43462
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70089
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.87
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.06
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74694
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97513
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87359
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.62
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.81
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88263
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85617
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90243
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.75
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.06
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.81579
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98273
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95212
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.88
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,126.75
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,126.88
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.88
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,74.62
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,75.12
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.88
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,53.5
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,167.62
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,167.62
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,125.5
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,125.62
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.69
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.38
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89224
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82788
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6596
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.87
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.06
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74856
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97723
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85943
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.63
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76657
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94089
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76663
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
