Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,28.75
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.12
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,21.38
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.44
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.823
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98166
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96872
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.75
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,116.5
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,116.62
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,116.5
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,91.12
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,91.5
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.38
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,55.25
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,55.5
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,174.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,174.25
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,131.62
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,132.38
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.25
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.31
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.75
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.6925
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60345
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68511
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.5
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.94
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79937
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97812
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79059
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.75
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.73462
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96463
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90094
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,37.38
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,37.62
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.25
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.31
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.25
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84424
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97604
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96881
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,34.5
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,34.62
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.62
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,109.25
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,109.38
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.25
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,91.5
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,92.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.88
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,57.25
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,171.62
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,172.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,142.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,144.88
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.12
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90753
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87424
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82007
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93344
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97757
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7687
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.56
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77234
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93664
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75824
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.5
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.44
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83853
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97806
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97195
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,32.12
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,32.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,115.88
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,116.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,93.38
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,93.75
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.62
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,65.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,175.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,175.25
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,136.62
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,137.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.56
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.31
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97931
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.59136
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72052
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96585
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98343
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82248
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.88
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.75
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.12
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.56
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.75
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83606
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.866
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77926
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88025
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96741
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96481
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,40.12
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,40.25
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.25
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,104.5
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,104.62
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.5
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,88.88
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,88.88
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.88
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,87.62
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,150.38
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,150.5
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,132.88
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.19
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.56
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.31
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85068
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8584
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8819
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
