Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.69
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.5
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73776
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98755
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76861
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.81
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.19
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85885
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83239
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79516
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.18
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9003
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97644
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96854
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,44.75
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,45.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.88
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,115.62
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,116.12
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.88
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,92.88
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,93.88
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,67.62
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,68.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,170.5
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,171.12
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,143.25
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,143.88
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.88
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.56
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88763
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.58392
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75552
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.94
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.12
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71347
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98117
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87707
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.37
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96722
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93619
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75933
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94751
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97095
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96915
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,51.88
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,52.12
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,103.38
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,103.88
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,93.62
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,94.5
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,84.5
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,84.62
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,160.62
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,161.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,137.62
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,138.25
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.69
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91888
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85104
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80563
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.44
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.19
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77176
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98007
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88397
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.56
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.69
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.75
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91192
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93277
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76565
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,32.75
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.75
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.62
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,21.62
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.07
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95773
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94299
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91165
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,53.12
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.38
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,83.62
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,83.75
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.75
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,56.38
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,56.5
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,80.62
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,81.75
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,148.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,148.12
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,103.88
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,104.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
